Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,25.7
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.76
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.59
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.49
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.27
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.11
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
