Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,23.3
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.09
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.87
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.69
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,23.3
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.59
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.61
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.38
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.35
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.61
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.28
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,21.9
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,20.9
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
