Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,20.6
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.87
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,20.5
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,20.1
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,19.9
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,19.9
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.38
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.17
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
213878,Charter Walk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,19.0
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
213878,Charter Walk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,18.5
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.83
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,18.5
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
