Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.58
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.1
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,18.3
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.58
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,18.2
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.16
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.09
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,17.9
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.7
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.97
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.85
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,17.7
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
213878,Charter Walk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.33
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.78
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,17.7
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
213878,Charter Walk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.76
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,17.8
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
213878,Charter Walk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.27
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,17.7
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.05
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,17.6
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,17.4
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.2
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,17.4
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,17.3
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,17.3
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
