Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,17.3
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.69
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,17.2
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.61
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,17.3
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,17.3
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.3
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.81
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.92
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.52
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.1
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.52
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
213878,Charter Walk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
