Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.72
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.53
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.33
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
