Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.46
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.43
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,17.3
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,17.4
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,17.6
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,17.7
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,17.9
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.11
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.85
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,18.4
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
