Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.56
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.54
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,21.9
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.11
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.67
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.04
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.32
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.13
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.5
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
