Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.02
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
213878,Charter Walk,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.33
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.04
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.97
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.73
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.63
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.79
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.83
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.78
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.47
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.09
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
213878,Charter Walk,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.83
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.53
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
213878,Charter Walk,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.26
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.88
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.29
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
213878,Charter Walk,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.36
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.07
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.05
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.13
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,24.1
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
