Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.49
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
213878,Charter Walk,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.34
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.86
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
213878,Charter Walk,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.89
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.15
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.87
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.28
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.84
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.39
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.85
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
213878,Charter Walk,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.34
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.72
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
213878,Charter Walk,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.04
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.15
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.78
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.16
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
213878,Charter Walk,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.75
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.01
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
213878,Charter Walk,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.36
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.21
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,25.7
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.17
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
213878,Charter Walk,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.7
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.67
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.56
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.36
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.54
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
