Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
213878,Charter Walk,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.62
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.63
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.53
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.45
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.47
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.03
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.34
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.89
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.18
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.45
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
213878,Charter Walk,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.85
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,29.7
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.08
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.17
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
213878,Charter Walk,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.36
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.86
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.32
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.55
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.94
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
213878,Charter Walk,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.22
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.76
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.01
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.88
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.39
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.12
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.24
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.1
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
213878,Charter Walk,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.73
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.92
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.33
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.05
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.12
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
213878,Charter Walk,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.12
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.54
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,31.9
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
213878,Charter Walk,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.46
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,32.6
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.5
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
213878,Charter Walk,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
