Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
213878,Charter Walk,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.42
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.15
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.06
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.65
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.17
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
213878,Charter Walk,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.1
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.86
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.73
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.11
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,33.3
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
213878,Charter Walk,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.67
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.15
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.62
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,33.7
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
213878,Charter Walk,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.82
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.51
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,33.7
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
213878,Charter Walk,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.37
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,33.6
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.1
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,33.6
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,33.8
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.9
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,34.4
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.21
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.67
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,34.6
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,34.8
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
