Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.37
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,34.7
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
213878,Charter Walk,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.62
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.29
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,34.5
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.41
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,33.9
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,34.1
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,34.4
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,34.6
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,34.3
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,34.2
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,34.3
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,33.8
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.86
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,33.4
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.49
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
