Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,32.6
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,32.3
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,31.1
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
213878,Charter Walk,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.31
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.16
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
