Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.24
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,24.1
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.48
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,21.3
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.38
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,21.0
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.93
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,20.4
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
