Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,19.9
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.19
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.29
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.52
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.56
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.5
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,19.2
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.43
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.25
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.76
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,18.5
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.08
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.27
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.53
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.32
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.01
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
213878,Charter Walk,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.28
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.2
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,17.8
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,17.5
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,17.3
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.62
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.17
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,16.8
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,16.6
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
