Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,16.5
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.29
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.8
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.25
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,16.1
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,16.1
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,16.1
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,16.1
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,16.0
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.43
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,15.9
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.56
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.31
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,15.8
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
213878,Charter Walk,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,15.7
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,15.7
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
