Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,15.6
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,15.6
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,15.7
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.14
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,15.8
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,15.8
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,15.8
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,15.7
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,15.7
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,15.9
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.02
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.96
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,15.9
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,16.0
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.91
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,16.1
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
