Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.32
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,17.7
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,17.8
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.77
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.87
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,18.2
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,18.3
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.02
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,18.2
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.28
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.4
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,23.3
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
213878,Charter Walk,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.88
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.59
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
