Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.54
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.44
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.51
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,24.1
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.09
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.41
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.56
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.35
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.48
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.27
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
213878,Charter Walk,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.74
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
213878,Charter Walk,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.94
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.79
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.24
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
213878,Charter Walk,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
