Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.21
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.93
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.89
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.06
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.55
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
213878,Charter Walk,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.72
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.39
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.76
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
213878,Charter Walk,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-17.56
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.24
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-11.24
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.85
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
213878,Charter Walk,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.87
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.82
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.56
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.23
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.21
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
213878,Charter Walk,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.25
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.1
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
213878,Charter Walk,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.98
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.92
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.17
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
213878,Charter Walk,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.7
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.54
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.5
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
213878,Charter Walk,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.81
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.44
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.82
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.45
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.87
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.24
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.13
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.34
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
213878,Charter Walk,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
