Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.47
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.74
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
213878,Charter Walk,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.27
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.03
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.51
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.4
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.18
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.78
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.99
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.29
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.92
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.91
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.67
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.76
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.78
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,30.6
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.77
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.16
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.6
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.61
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,31.1
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
213878,Charter Walk,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.86
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.75
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.36
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.35
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.9
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.19
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.76
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,32.4
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.48
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.04
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.52
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.07
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,32.8
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.49
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.08
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.61
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.72
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.33
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
