Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.18
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.89
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,33.6
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.17
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.1
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.74
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,34.0
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
213878,Charter Walk,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.57
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.29
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.42
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,34.3
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
213878,Charter Walk,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.35
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,34.7
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
213878,Charter Walk,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-12.67
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.19
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,35.1
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
213878,Charter Walk,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-13.04
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.57
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,35.6
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
213878,Charter Walk,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.46
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.14
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,36.0
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
213878,Charter Walk,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.25
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,36.2
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.27
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.76
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,36.4
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
213878,Charter Walk,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.61
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.42
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.59
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,36.7
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.3
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
213878,Charter Walk,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
