Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.06
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.87
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.14
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,36.5
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
213878,Charter Walk,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.34
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.06
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.67
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,36.5
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.33
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.86
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.83
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,36.5
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.44
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.6
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.78
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,36.3
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,36.2
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,36.0
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,35.9
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,35.4
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
