Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,35.2
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.06
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,34.8
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.11
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,34.7
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,34.6
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,34.3
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.04
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,34.1
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.15
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,33.7
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.69
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.33
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,32.6
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.63
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,31.5
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.13
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
