Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.0
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.26
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.06
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.84
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.28
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.73
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.84
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.88
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.36
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.83
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
