Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
213878,Charter Walk,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.23
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.99
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,23.3
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.73
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.99
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.83
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.68
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.48
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,21.9
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.73
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.0
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.89
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,21.5
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.57
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.37
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,20.8
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,20.6
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,20.4
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,20.1
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,20.0
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,19.8
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
