Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.55
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,19.7
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.21
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,19.2
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
213878,Charter Walk,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.67
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,19.0
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.65
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,19.0
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.58
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.4
