Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
213878,Charter Walk,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.2
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,18.7
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.12
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.19
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,19.2
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
