Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.83
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,19.7
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,19.8
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,19.9
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,20.0
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.49
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,20.1
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.86
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,20.2
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,20.3
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,20.3
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,20.5
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.26
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.82
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,20.5
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
