Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,20.6
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,20.8
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.64
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,21.0
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,21.2
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.61
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,21.6
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.37
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.39
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.65
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.2
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
213878,Charter Walk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
