Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.02
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,22.7
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.38
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.55
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.92
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.43
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.16
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.58
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.16
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.29
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
