Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.24
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.6
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,24.1
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.05
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.19
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
213878,Charter Walk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.38
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.5
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.23
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
213878,Charter Walk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.96
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.62
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.27
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.35
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
213878,Charter Walk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.35
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.88
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.53
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
213878,Charter Walk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.77
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.15
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.47
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
213878,Charter Walk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.43
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.83
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.66
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
213878,Charter Walk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.15
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.29
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.86
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
213878,Charter Walk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.97
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
