Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.27
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.66
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.29
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,25.7
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.12
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.83
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.44
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.67
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.68
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
213878,Charter Walk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.48
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.15
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.96
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.96
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.6
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.36
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.84
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.4
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.3
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
213878,Charter Walk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.48
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.46
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
213878,Charter Walk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.34
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.53
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.87
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.38
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.42
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
213878,Charter Walk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.71
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.25
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.13
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,30.3
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
213878,Charter Walk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.88
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.6
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
