Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.37
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.94
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.89
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.04
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.26
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.68
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.9
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.5
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.05
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.16
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.69
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
213878,Charter Walk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-13.36
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.32
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.75
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.96
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.33
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
213878,Charter Walk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.99
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.33
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.11
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,33.3
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.19
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.76
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.72
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,33.7
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
213878,Charter Walk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.91
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,20.29
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.52
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.66
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.6
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,34.1
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.58
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
213878,Charter Walk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.01
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,18.51
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.1
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.25
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,34.3
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.02
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
213878,Charter Walk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.72
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.12
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.72
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.09
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,34.7
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.12
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.47
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.88
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.29
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.16
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.79
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,34.8
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
213878,Charter Walk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.64
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,35.0
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
213878,Charter Walk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.93
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,35.1
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
