Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.66
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.64
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,35.2
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.96
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,35.1
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,35.3
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,35.3
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,35.0
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,34.9
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,35.0
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.6
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,34.7
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.23
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,34.6
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,34.2
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.57
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,34.2
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,34.3
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
