Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,34.2
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,34.0
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,33.8
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.32
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,33.6
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,33.4
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.55
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.82
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,32.6
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,31.8
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
213878,Charter Walk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.01
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
