Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,30.6
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.9
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.1
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.9
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.45
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.83
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.02
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.29
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.5
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
