Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.64
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.47
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.52
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,21.9
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.12
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.09
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.47
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,21.5
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.93
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.27
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.37
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.55
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,20.3
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,19.9
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.92
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.69
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.71
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.13
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,18.3
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
