Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,17.7
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.05
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.16
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,17.5
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.3
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,17.4
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.6
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,17.3
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.95
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.24
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.49
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,16.8
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.09
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,16.8
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,16.7
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.16
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.0
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,16.5
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.79
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.32
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
213878,Charter Walk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
