Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,16.3
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,16.4
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,16.5
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,16.6
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,16.6
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.57
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,16.6
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,16.8
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.48
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.59
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,16.9
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,17.0
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.48
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,17.1
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.57
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,17.2
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.45
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
