Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,17.2
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.42
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.42
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,17.2
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.05
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,17.4
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.22
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.73
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,17.5
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.48
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,17.6
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,17.7
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.95
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.33
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,17.9
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.29
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.41
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.1
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.52
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,18.1
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
