Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
213878,Charter Walk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.16
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,22.7
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.95
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
213878,Charter Walk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.92
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.03
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.31
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.45
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.86
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.55
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.59
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
