Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.22
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.91
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.26
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.7
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.43
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.03
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.32
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.45
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.62
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.35
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
213878,Charter Walk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.58
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.96
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.56
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
213878,Charter Walk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.06
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.51
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.21
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.46
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,25.8
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
213878,Charter Walk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.33
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.65
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
213878,Charter Walk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.82
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.11
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
213878,Charter Walk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.55
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.78
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.08
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
