Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
213878,Charter Walk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.31
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.92
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
213878,Charter Walk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.72
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.17
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.8
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
213878,Charter Walk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.73
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.41
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.0
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.89
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.11
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.95
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.14
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.07
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
213878,Charter Walk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.47
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.79
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.82
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.4
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.01
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.8
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.43
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.37
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.12
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.22
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
213878,Charter Walk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.61
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.57
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
213878,Charter Walk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.85
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.93
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,30.6
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.91
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.04
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
