Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,30.9
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
213878,Charter Walk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.32
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.94
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.57
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,31.2
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
213878,Charter Walk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.06
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.13
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.11
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,31.4
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
213878,Charter Walk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.68
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.74
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.87
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
213878,Charter Walk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.9
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.52
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.91
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,31.9
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
213878,Charter Walk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.64
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.39
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.21
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.94
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.97
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.6
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.96
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.68
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.46
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.5
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,21.12
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.89
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.8
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.5
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.75
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.84
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.91
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.38
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,33.6
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.82
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.24
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,33.8
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.08
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.94
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.48
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,34.7
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.89
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
