Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.24
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.94
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,34.8
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.32
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,35.0
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
213878,Charter Walk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.42
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.7
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,35.2
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.18
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.58
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,35.0
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.28
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,35.2
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,35.7
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.98
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.12
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,35.7
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.87
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,36.2
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,36.4
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,36.3
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.76
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.08
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,36.1
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.23
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.58
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,36.2
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
