Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,36.1
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.33
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,36.0
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.13
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,35.7
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,35.4
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
213878,Charter Walk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,35.2
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,35.0
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,34.7
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,34.3
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,33.9
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,33.5
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,33.3
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
