Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.3
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.9
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.2
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.68
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.21
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.6
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.27
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.84
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.28
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
213878,Charter Walk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,25.7
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.47
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.1
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
