Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.58
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
213878,Charter Walk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
213878,Charter Walk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.95
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
213878,Charter Walk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.0
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.17
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
213878,Charter Walk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.51
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.02
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.88
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,20.6
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.2
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.67
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,20.2
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,20.1
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.93
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
