Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,20.0
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.0
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.9
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,19.8
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.78
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.24
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.65
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.53
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.55
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.13
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.52
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,19.2
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
213878,Charter Walk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,19.0
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.15
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.4
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.95
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,18.5
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.93
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,18.3
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.1
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,18.2
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.01
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,18.2
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.48
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,18.0
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
213878,Charter Walk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
