Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.11
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,18.2
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,18.3
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.46
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,18.3
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,18.4
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.44
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,18.5
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.48
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,18.5
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,18.6
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.66
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.07
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.24
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
213878,Charter Walk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.61
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.92
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,18.8
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,18.9
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,19.0
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
