Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.03
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.29
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.4
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,21.5
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.28
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,26.7
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.83
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.25
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.17
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
213878,Charter Walk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.53
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.71
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,27.1
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.72
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.85
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.22
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.07
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
