Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.37
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.5
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
213878,Charter Walk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.18
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.42
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
213878,Charter Walk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.0
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.94
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
213878,Charter Walk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.65
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.09
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.27
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.86
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.98
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.42
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.47
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.45
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.85
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-11.4
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.42
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.8
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.48
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
213878,Charter Walk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.12
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.42
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,28.2
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
213878,Charter Walk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.55
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,28.3
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.63
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.25
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.33
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
213878,Charter Walk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.47
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.48
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
213878,Charter Walk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.95
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.9
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.84
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.87
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.81
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
213878,Charter Walk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
