Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-7.59
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.87
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.21
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.4
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
213878,Charter Walk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.68
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.59
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.65
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.76
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,28.9
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.34
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,29.0
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.18
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.6
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.87
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,29.2
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.03
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.95
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.57
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
213878,Charter Walk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.61
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.49
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.75
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,29.5
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.79
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.42
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
213878,Charter Walk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,29.7
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
213878,Charter Walk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.09
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.17
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
213878,Charter Walk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.52
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.79
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.51
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,30.4
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.07
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,30.8
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,31.0
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.46
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.49
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.47
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,31.1
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
213878,Charter Walk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
