Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-10.73
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.61
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.81
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
213878,Charter Walk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.6
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.82
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.43
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,31.7
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
213878,Charter Walk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.82
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.13
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,32.1
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
213878,Charter Walk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-8.47
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.83
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.66
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.51
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,32.6
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
213878,Charter Walk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.14
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.81
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.2
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
213878,Charter Walk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.88
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.8
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.0
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.19
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.63
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,35.0
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
213878,Charter Walk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.78
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.69
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,36.4
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
213878,Charter Walk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.49
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.19
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,37.5
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.77
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.56
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.29
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,37.6
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
213878,Charter Walk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.65
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.77
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.41
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,37.8
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
