Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.08
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.08
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.07
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.53
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,37.7
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.16
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.27
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.98
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,37.8
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
213878,Charter Walk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.84
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.05
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,37.6
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.89
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.88
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,37.2
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
213878,Charter Walk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.96
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.09
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.84
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,37.2
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.65
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
213878,Charter Walk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.54
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,16.39
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.45
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,37.1
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.96
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,36.9
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.71
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,36.5
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,35.5
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,34.8
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.17
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,35.2
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.24
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.09
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.71
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.09
