Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,35.7
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
213878,Charter Walk,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.21
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,35.8
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,35.3
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,34.0
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.6
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,32.3
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.49
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.56
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,34.0
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.31
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,34.1
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
213878,Charter Walk,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,33.4
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.8
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,33.2
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.48
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,33.6
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
