Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.8
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.68
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.0
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.6
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.01
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.4
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.52
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.3
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.3
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.33
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.73
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,32.4
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.7
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.1
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.21
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.5
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
