Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.47
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,27.7
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
213878,Charter Walk,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.51
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.6
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.0
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
213878,Charter Walk,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.4
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.17
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,24.4
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,24.0
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
213878,Charter Walk,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.78
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.48
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,23.6
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,17.35
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.57
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.5
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.18
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.19
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
