Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.69
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.85
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.37
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,21.9
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.55
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.3
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.86
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.7
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.4
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.78
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.41
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.31
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.53
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,21.6
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,21.5
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.41
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.99
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
213878,Charter Walk,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,20.8
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
