Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.3
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,20.4
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.29
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.17
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.32
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,20.2
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.63
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.58
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,20.1
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.1
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
213878,Charter Walk,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,19.9
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.47
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.98
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.5
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,19.7
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.95
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.05
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.62
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.18
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.26
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-6.89
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.31
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.33
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
213878,Charter Walk,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
213878,Charter Walk,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
213878,Charter Walk,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
