Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,19.2
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.81
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
213878,Charter Walk,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.93
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,19.1
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,19.2
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.68
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,19.3
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,19.4
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.85
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,19.5
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.12
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,19.6
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.31
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,19.8
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,20.0
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.69
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
213878,Charter Walk,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.24
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,20.2
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.03
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.36
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,20.3
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
