Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.08
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,20.3
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,20.5
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.67
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.55
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,20.5
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.07
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.06
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.78
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,20.8
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.32
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,20.9
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
213878,Charter Walk,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,21.0
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,21.2
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
213878,Charter Walk,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.19
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,21.6
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.71
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
213878,Charter Walk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
